Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.61
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.31
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.9
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,55.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.33
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
931876,John O'Gaunt Rd Kenih,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.98
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.87
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
931876,John O'Gaunt Rd Kenih,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.44
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.96
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,46.3
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.84
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
931876,John O'Gaunt Rd Kenih,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.18
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.26
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.79
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.44
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
