Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
931876,John O'Gaunt Rd Kenih,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
931876,John O'Gaunt Rd Kenih,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.21
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.79
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.33
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.49
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
931876,John O'Gaunt Rd Kenih,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.92
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,17.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
931876,John O'Gaunt Rd Kenih,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.36
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.69
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,17.7
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
931876,John O'Gaunt Rd Kenih,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.59
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
