Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.76
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,43.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.49
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.32
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
931876,John O'Gaunt Rd Kenih,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.33
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.99
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.59
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.27
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.16
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
931876,John O'Gaunt Rd Kenih,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.08
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
931876,John O'Gaunt Rd Kenih,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.71
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
931876,John O'Gaunt Rd Kenih,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
