Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
931876,John O'Gaunt Rd Kenih,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.14
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.68
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
931876,John O'Gaunt Rd Kenih,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.69
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.8
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
931876,John O'Gaunt Rd Kenih,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.92
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.27
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
931876,John O'Gaunt Rd Kenih,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.76
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
