Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
931876,John O'Gaunt Rd Kenih,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.68
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
931876,John O'Gaunt Rd Kenih,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
931876,John O'Gaunt Rd Kenih,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,17.7
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
931876,John O'Gaunt Rd Kenih,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,17.7
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
