Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
931876,John O'Gaunt Rd Kenih,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
931876,John O'Gaunt Rd Kenih,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.54
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
931876,John O'Gaunt Rd Kenih,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,44.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
931876,John O'Gaunt Rd Kenih,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.93
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
931876,John O'Gaunt Rd Kenih,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.37
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
