Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
931876,John O'Gaunt Rd Kenih,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.56
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
931876,John O'Gaunt Rd Kenih,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.74
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.43
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
931876,John O'Gaunt Rd Kenih,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.54
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
931876,John O'Gaunt Rd Kenih,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.47
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.25
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
