Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.23
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.83
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
931876,John O'Gaunt Rd Kenih,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.62
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
931876,John O'Gaunt Rd Kenih,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.48
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,18.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.59
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,18.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
931876,John O'Gaunt Rd Kenih,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.57
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,18.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
931876,John O'Gaunt Rd Kenih,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,18.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.29
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
