Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,18.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.68
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,18.1
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
931876,John O'Gaunt Rd Kenih,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.17
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,18.2
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
931876,John O'Gaunt Rd Kenih,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.06
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,18.2
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.1
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,18.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,18.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
931876,John O'Gaunt Rd Kenih,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.05
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,18.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
931876,John O'Gaunt Rd Kenih,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.49
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,18.3
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
931876,John O'Gaunt Rd Kenih,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.96
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
