Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,18.3
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
931876,John O'Gaunt Rd Kenih,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,18.3
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
931876,John O'Gaunt Rd Kenih,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.59
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,18.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.29
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,18.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
931876,John O'Gaunt Rd Kenih,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.72
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,18.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
931876,John O'Gaunt Rd Kenih,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.22
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,18.5
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
931876,John O'Gaunt Rd Kenih,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
